Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.37
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.16
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
