Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
