Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
