Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.05
