Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
