Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
