Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
