Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
753603,STANBROOK RD - BELMONT,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.01
