Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
