Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.25
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.03
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.28
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.44
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
