Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.15
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.46
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,161.5
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.28
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.98
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.93
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
753603,STANBROOK RD - BELMONT,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.96
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.81
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.82
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
753603,STANBROOK RD - BELMONT,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
753603,STANBROOK RD - BELMONT,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.06
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.76
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
