Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.74
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
753603,STANBROOK RD - BELMONT,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.68
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.96
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.69
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.43
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.36
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.04
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.41
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.02
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.1
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
