Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.82
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.28
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.98
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.49
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
