Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.24
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
