Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
753603,STANBROOK RD - BELMONT,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
