Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.67
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.85
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
753603,STANBROOK RD - BELMONT,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.02
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.67
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
