Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.81
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
753603,STANBROOK RD - BELMONT,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.21
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
753603,STANBROOK RD - BELMONT,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.07
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
