Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
