Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
