Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
