Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.48
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
