Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.37
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.64
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.5
