Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
753603,STANBROOK RD - BELMONT,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.85
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.36
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.54
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.63
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.22
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.77
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
