Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
