Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
