Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
