Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
