Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
