Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
