Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.6
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.99
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.44
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,150.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.87
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
753603,STANBROOK RD - BELMONT,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.37
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.94
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
