Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.48
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
753603,STANBROOK RD - BELMONT,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.21
