Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
