Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
