Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
