Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
