Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.98
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
