Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.81
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
753603,STANBROOK RD - BELMONT,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
753603,STANBROOK RD - BELMONT,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
