Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.28
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.24
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.25
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-03-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
