Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
