Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
