Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.85
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
753603,STANBROOK RD - BELMONT,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.55
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.61
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.15
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.85
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
