Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.21
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.66
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.81
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,164.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.84
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
