Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
