Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
