Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
