Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
