Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
