Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
