Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.18
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.55
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.96
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
753603,STANBROOK RD - BELMONT,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
753603,STANBROOK RD - BELMONT,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
753603,STANBROOK RD - BELMONT,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
753603,STANBROOK RD - BELMONT,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
