Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
