Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.66
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.52
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
