Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.44
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.61
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.32
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
