Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
