Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
