Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.85
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.38
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.34
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.18
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
753603,STANBROOK RD - BELMONT,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.12
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.15
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
753603,STANBROOK RD - BELMONT,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
