Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.77
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
753603,STANBROOK RD - BELMONT,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.08
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
753603,STANBROOK RD - BELMONT,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.84
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.48
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
753603,STANBROOK RD - BELMONT,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.16
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
