Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.54
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.67
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.88
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
