Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.21
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.03
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.21
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.03
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.09
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.84
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.52
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,41.19
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,174.1
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,41.93
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,177.8
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
