Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.92
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,40.45
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.21
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,170.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,43.89
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,184.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.18
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.79
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,42.37
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,178.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.59
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.65
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
