Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
