Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
