Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
753603,STANBROOK RD - BELMONT,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.1
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
