Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.06
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.03
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
753603,STANBROOK RD - BELMONT,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.81
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.62
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.83
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.45
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.99
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
