Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.32
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.58
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
